Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
,,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
,,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
,,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
,,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
,,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
,,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
,,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
,,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
,,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
,,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
,,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
,,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
,,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
,,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
,,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
,,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
,,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
,,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
,,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
,,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
,,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
,,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
,,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
,,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
,,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
,,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
,,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
,,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
,,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
,,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
,,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
,,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.51
,,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
,,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.2
,,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
,,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
,,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
,,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
,,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
,,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
,,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
,,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
,,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
,,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
,,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
,,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
,,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
,,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
,,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
,,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
,,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
,,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
,,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.24
,,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
,,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
,,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
,,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
,,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
,,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
,,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
,,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
,,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
,,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.71
,,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
,,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
,,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
,,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
,,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
,,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
,,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
,,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
,,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
,,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
,,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
,,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
,,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
,,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
,,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
,,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
,,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
,,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
,,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
,,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.03
,,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
,,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
,,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
,,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
,,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
,,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
,,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
,,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
,,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.36
,,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
,,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
,,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
,,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
,,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
,,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
,,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.93
,,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
,,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.46
,,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,60.3
,,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
,,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
,,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
,,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
,,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
,,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
,,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
,,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
,,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
,,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
,,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
,,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
,,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.17
,,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.24
,,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.9
,,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
,,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
,,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
,,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
,,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.59
,,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.2
,,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.71
,,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,55.2
,,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
,,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.9
,,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
,,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
,,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
,,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
,,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
,,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.48
,,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
,,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
,,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
,,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
,,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
,,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
,,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
,,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
,,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
,,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
,,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
,,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
,,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
,,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
,,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.58
,,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,86.47
,,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
,,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
,,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
,,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
,,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
,,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
,,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,33.7
,,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
,,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
,,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
,,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
,,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
,,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.56
,,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.67
,,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
,,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
,,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
,,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
,,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
,,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
,,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
,,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
,,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
,,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
,,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
,,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
,,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
,,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
,,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
,,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
,,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
,,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.08
,,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
,,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
,,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
,,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
,,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
,,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
,,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
,,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.79
,,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
,,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
,,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
,,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
,,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
,,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
,,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
,,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
,,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
,,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
,,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
,,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
,,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
,,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
,,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
,,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
,,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
,,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
,,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.87
,,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.1
,,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.49
,,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
,,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
,,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
,,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
,,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
,,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
,,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
,,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.91
,,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
,,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
,,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.4
,,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
,,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
,,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
,,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.61
,,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.7
,,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
,,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
,,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
,,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
,,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
,,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
,,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
,,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
,,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
,,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.91
,,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.16
,,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,82.72
,,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
,,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
,,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
,,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
,,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
,,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
,,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
,,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.53
,,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
,,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
,,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
,,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
,,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
,,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
,,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.17
,,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.52
,,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,65.8
,,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
,,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
,,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.0
,,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
,,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
,,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
,,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
,,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.88
,,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
,,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,81.89
,,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
,,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
,,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
,,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
,,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
,,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
,,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
,,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.79
,,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
,,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.9
,,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
,,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
,,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.87
,,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.48
,,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,87.8
,,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
,,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
,,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
,,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
,,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
,,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
,,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
,,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
,,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
,,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
,,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.87
,,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
,,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,89.85
,,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
,,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
,,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
,,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
,,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
,,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
,,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
,,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
,,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.62
,,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
,,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
,,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
,,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
,,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
,,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
,,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.78
,,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.62
,,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
,,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
,,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
,,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.7
,,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
,,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
,,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
,,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
,,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
,,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
,,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.57
,,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
,,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.32
,,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
,,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
,,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
,,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
