Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
,,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
,,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
,,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
,,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
,,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
,,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
,,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
,,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
,,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
,,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
,,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.92
,,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.9
,,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
,,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
,,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
,,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.6
,,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
,,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
,,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
,,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
,,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
,,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
,,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
,,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.44
,,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,84.12
,,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
,,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
,,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
,,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
,,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
,,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
,,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.61
,,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.12
,,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.44
,,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,52.2
,,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.7
,,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
,,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.8
,,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
,,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.48
,,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.44
,,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
,,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,82.8
,,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.7
,,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
,,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.8
,,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
,,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
,,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
,,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
,,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
,,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.37
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.94
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,100.42
,,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
,,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
,,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
,,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
,,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
,,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
,,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
,,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.03
,,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.3
,,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.51
,,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
,,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
,,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
,,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
,,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
,,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.36
,,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.26
,,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.53
,,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
,,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
,,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
,,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.3
,,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
,,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
,,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
,,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
,,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
,,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.62
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.23
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,95.98
,,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
,,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
,,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
,,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
,,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
,,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
,,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
,,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.04
,,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.72
,,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.45
,,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.9
,,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
,,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.6
,,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
,,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.91
,,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.56
,,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,106.0
,,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
,,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.6
,,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,233.3
,,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
,,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
,,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.12
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.56
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,109.97
,,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
,,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
,,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
,,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
,,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
,,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
,,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.49
,,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.88
,,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.08
,,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
,,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
,,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.8
,,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
,,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
,,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
,,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
,,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
,,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.92
,,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.55
,,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,104.2
,,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
,,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
,,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,222.3
,,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
,,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
,,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
,,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
,,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.29
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.2
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.07
,,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
,,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
,,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
,,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
,,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
,,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
,,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.56
,,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.75
,,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.73
,,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
,,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
,,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
,,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
,,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
,,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
,,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.28
,,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.54
,,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.9
,,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,91.9
,,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
,,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
,,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,210.6
,,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
,,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
,,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
,,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
,,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
,,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
,,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
,,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
,,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,74.11
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.25
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,99.21
,,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
,,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
,,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
,,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
,,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
,,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
,,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.56
,,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.8
,,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
,,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,46.4
,,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.0
,,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
,,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.6
,,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
,,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
,,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
,,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
,,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
,,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.88
,,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.3
,,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.11
,,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,70.1
,,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
,,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
,,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
,,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
,,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
,,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
,,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
,,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
,,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
,,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
,,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.99
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.48
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.51
,,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
,,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
,,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
,,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
,,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
,,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.49
,,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.86
,,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
,,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,65.1
,,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.6
,,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
,,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.3
,,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
,,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
,,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
,,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
,,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.07
,,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.62
,,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.51
,,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
,,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
,,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
,,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,208.4
,,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
,,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
,,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
,,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
,,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
,,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.79
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,72.16
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,96.18
,,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
,,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
,,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
,,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
,,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
,,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
,,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.35
,,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.44
,,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
,,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
,,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
,,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
,,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
,,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
,,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
,,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
,,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.13
,,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.45
,,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.55
,,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,84.4
,,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
,,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
,,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,212.4
,,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
,,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
,,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
,,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
,,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
,,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.81
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.86
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,98.62
,,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
,,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
,,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
,,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
,,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
,,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
,,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.35
,,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.57
,,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
,,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
,,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.7
,,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
,,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
,,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
,,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
,,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
,,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
,,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
,,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.49
,,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.38
,,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.57
,,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,84.6
,,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
,,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
,,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,217.1
,,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
,,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
,,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
,,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
,,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
,,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
,,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.65
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.62
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
,,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
,,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
,,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
,,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
,,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
,,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.5
,,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.63
,,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.19
,,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
,,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
,,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
,,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
,,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
,,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
,,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
,,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
,,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
,,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.96
,,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.79
,,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.16
,,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
,,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
,,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
,,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
,,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
,,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
,,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
,,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.79
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.59
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,100.56
,,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
,,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
,,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
,,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
