Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
,,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
,,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
,,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.02
,,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.27
,,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
,,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
,,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
,,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,188.4
,,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
,,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
,,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.49
,,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.3
,,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.54
,,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,84.8
,,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.1
,,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.6
,,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.6
,,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
,,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
,,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
,,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
,,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
,,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.68
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.59
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,118.25
,,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
,,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
,,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
,,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
,,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
,,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
,,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
,,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.34
,,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.9
,,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.53
,,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
,,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.4
,,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.0
,,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
,,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
,,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.75
,,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.7
,,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.56
,,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
,,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
,,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
,,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.9
,,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
,,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
,,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
,,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.77
,,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.68
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,85.79
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,112.14
,,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
,,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
,,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
,,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
,,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.08
,,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
,,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
,,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.26
,,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.14
,,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.5
,,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,50.3
,,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.8
,,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.4
,,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.9
,,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
,,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
,,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
,,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
,,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
,,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.81
,,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.74
,,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,79.7
,,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
,,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
,,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.3
,,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
,,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
,,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
,,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
,,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,84.29
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.64
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,107.94
,,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
,,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
,,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
,,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
,,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
,,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
,,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
,,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.61
,,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.01
,,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.32
,,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.4
,,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.0
,,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
,,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.6
,,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
,,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
,,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
,,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
,,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
,,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.4
,,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.94
,,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.72
,,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,88.1
,,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
,,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.4
,,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,209.9
,,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
,,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
,,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
,,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
,,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.15
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.93
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,104.57
,,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
,,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
,,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
,,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
,,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
,,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
,,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
,,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.42
,,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.8
,,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.69
,,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
,,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.7
,,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.2
,,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
,,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
,,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
,,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.13
,,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.67
,,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.5
,,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,95.8
,,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
,,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.9
,,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,228.6
,,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
,,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
,,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
,,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
,,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.3
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.91
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,112.66
,,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
,,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
,,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
,,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
,,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
,,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
,,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
,,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.54
,,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.75
,,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.97
,,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
,,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.9
,,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
,,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
,,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
,,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
,,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.91
,,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.18
,,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.19
,,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,94.8
,,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
,,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.7
,,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,226.2
,,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
,,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
,,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
,,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
,,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.54
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.25
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,121.59
,,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
,,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
,,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
,,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
,,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
,,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
,,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
,,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.36
,,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.42
,,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.6
,,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,50.0
,,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.1
,,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.0
,,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,178.4
,,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
,,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
,,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
,,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.9
,,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.66
,,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.49
,,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.4
,,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
,,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,173.4
,,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.8
,,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
,,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
,,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
,,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.9
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.05
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,111.29
,,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
,,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
,,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
,,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
,,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
,,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
,,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
,,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.35
,,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.07
,,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.4
,,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
,,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.2
,,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.9
,,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.8
,,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
,,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.69
,,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.08
,,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.6
,,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,77.9
,,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
,,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
,,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,220.3
,,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
,,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
,,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
,,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
,,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.01
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.07
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,117.89
,,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
,,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
,,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
,,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
,,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
,,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
,,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
,,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.76
,,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.1
,,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.82
,,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,52.8
,,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
,,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.2
,,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.1
,,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
,,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
,,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
,,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
,,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.63
,,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.74
,,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.77
,,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,91.2
,,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
,,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.4
,,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,216.9
,,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
,,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
,,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.43
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,89.78
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,114.84
,,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
,,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
,,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
,,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
,,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
,,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
,,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
,,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.91
,,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.43
,,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.63
,,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,55.4
,,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
,,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
,,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.2
,,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
,,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
,,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
,,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
,,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.31
,,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.36
,,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,85.3
,,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.7
,,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.5
,,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.3
,,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
,,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
,,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
,,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
,,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
,,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.98
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.27
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,117.98
,,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
,,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
,,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
,,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
,,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
,,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
,,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.12
,,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.77
,,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.41
,,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.4
,,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,59.4
,,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
,,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
,,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,215.3
,,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
,,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
,,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
,,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
,,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
,,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.27
,,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.15
,,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.76
,,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,87.3
,,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.7
,,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,204.6
,,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,212.4
,,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
,,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
,,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
,,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
,,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
,,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
,,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.76
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.31
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,124.01
,,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
,,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
,,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
,,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
