Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
,,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
,,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
,,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.32
,,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.58
,,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.18
,,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
,,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.8
,,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
,,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.7
,,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
,,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
,,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.58
,,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.03
,,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.27
,,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,103.5
,,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
,,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.1
,,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,230.6
,,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
,,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
,,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
,,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
,,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
,,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.75
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.41
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.33
,,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
,,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
,,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
,,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.6
,,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
,,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
,,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
,,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.45
,,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.18
,,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.21
,,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
,,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
,,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.6
,,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
,,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
,,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
,,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.93
,,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.99
,,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.72
,,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
,,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
,,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.8
,,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
,,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
,,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
,,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
,,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
,,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.68
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.11
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,104.77
,,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
,,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
,,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
,,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
,,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
,,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
,,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
,,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.8
,,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.37
,,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.41
,,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
,,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
,,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.8
,,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
,,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
,,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.83
,,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.98
,,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.21
,,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,75.1
,,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
,,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
,,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
,,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
,,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
,,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
,,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
,,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.09
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.19
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.56
,,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
,,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
,,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
,,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
,,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
,,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
,,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
,,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.23
,,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.61
,,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.1
,,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
,,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
,,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
,,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
,,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
,,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
,,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
,,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
,,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.95
,,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.05
,,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,80.9
,,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
,,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
,,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
,,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
,,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
,,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
,,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
,,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
,,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.42
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.27
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.24
,,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
,,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
,,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
,,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.48
,,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
,,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
,,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.27
,,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.69
,,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
,,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
,,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.4
,,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
,,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
,,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
,,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
,,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
,,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
,,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
,,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
,,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.69
,,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.84
,,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.98
,,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
,,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
,,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
,,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.0
,,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
,,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
,,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
,,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.42
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.81
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.14
,,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
,,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
,,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
,,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
,,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
,,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.33
,,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
,,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.03
,,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.32
,,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.06
,,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
,,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
,,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.9
,,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
,,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
,,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
,,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
,,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.76
,,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.18
,,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.76
,,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,85.2
,,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
,,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.9
,,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.2
,,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
,,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
,,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.35
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
,,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
,,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
,,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.31
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,94.04
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,103.36
,,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
,,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
,,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
,,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
,,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
,,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
,,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
,,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.68
,,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.42
,,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.47
,,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.5
,,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.3
,,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
,,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
,,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
,,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
,,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
,,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
,,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.49
,,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.19
,,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.82
,,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,82.9
,,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
,,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.7
,,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,207.2
,,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
,,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
,,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
,,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
,,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.12
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.32
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.89
,,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
,,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
,,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
,,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
,,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
,,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
,,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.67
,,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.82
,,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.75
,,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
,,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
,,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.2
,,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
,,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
,,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
,,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.4
,,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.73
,,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.82
,,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
,,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
,,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
,,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.9
,,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
,,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
,,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
,,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
,,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.32
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.81
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.39
,,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
,,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
,,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
,,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
,,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
,,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
,,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
,,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.38
,,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.47
,,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.62
,,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
,,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.6
,,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.5
,,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
,,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
,,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
,,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.7
,,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.17
,,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.85
,,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.3
,,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
,,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
,,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
,,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
,,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
,,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.39
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.22
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.39
,,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
,,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
,,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
,,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
,,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
,,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
,,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
,,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.19
,,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.73
,,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.23
,,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,48.5
,,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.0
,,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.8
,,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.6
,,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
,,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
,,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.3
,,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.08
,,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.56
,,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
,,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
,,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.6
,,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.1
,,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
,,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
,,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
,,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.83
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.55
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.67
,,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
,,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
,,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
,,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
,,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
,,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
,,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
,,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.16
,,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.72
,,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.82
,,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,38.1
,,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.9
,,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.7
,,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
,,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
,,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
,,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
,,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
,,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
,,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.97
,,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.77
,,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.25
,,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,87.8
,,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
,,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
,,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.5
,,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
,,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
,,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.96
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.61
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.35
,,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
,,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
,,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
,,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
