Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
,,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
,,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
,,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.27
,,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.1
,,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
,,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
,,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
,,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.4
,,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
,,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
,,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
,,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
,,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.25
,,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.02
,,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
,,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
,,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
,,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
,,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
,,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
,,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.66
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.71
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.6
,,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
,,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
,,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
,,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
,,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
,,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
,,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
,,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
,,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.86
,,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.74
,,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
,,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
,,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.2
,,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
,,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
,,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.67
,,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.84
,,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.88
,,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
,,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
,,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
,,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
,,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
,,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
,,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
,,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.12
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.81
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.21
,,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
,,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
,,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
,,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
,,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
,,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
,,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
,,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.26
,,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.47
,,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
,,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
,,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.6
,,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
,,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
,,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
,,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
,,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.99
,,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.64
,,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.68
,,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
,,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.4
,,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
,,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.4
,,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
,,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
,,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
,,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
,,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.99
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.35
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,106.91
,,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
,,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
,,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
,,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.2
,,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
,,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
,,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
,,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
,,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.56
,,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.47
,,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
,,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
,,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
,,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
,,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
,,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
,,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.07
,,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.02
,,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.22
,,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
,,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
,,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
,,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.7
,,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
,,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
,,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.86
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
,,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
,,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.55
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.59
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.8
,,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
,,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
,,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.3
,,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
,,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
,,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
,,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
,,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.64
,,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.23
,,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
,,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
,,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
,,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
,,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
,,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
,,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
,,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
,,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.56
,,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.78
,,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.04
,,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.1
,,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
,,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
,,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
,,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
,,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
,,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
,,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
,,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
,,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.31
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.44
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,98.55
,,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
,,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
,,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
,,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
,,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
,,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
,,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
,,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
,,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.34
,,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
,,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.2
,,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.6
,,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
,,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
,,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.57
,,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.28
,,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.83
,,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
,,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
,,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
,,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.2
,,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
,,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
,,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.28
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
,,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.09
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.81
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.32
,,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
,,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
,,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
,,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
,,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
,,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
,,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
,,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.97
,,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.03
,,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.42
,,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
,,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
,,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
,,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.3
,,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
,,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
,,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
,,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.31
,,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.35
,,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
,,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
,,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.8
,,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
,,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.4
,,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
,,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
,,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
,,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
,,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
,,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.21
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.73
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.55
,,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
,,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
,,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
,,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
,,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
,,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
,,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
,,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.61
,,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
,,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.85
,,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
,,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
,,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
,,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
,,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
,,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
,,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
,,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
,,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.24
,,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.75
,,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.54
,,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
,,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
,,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
,,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.5
,,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
,,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
,,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.41
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,82.81
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.62
,,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
,,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
,,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
,,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
,,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
,,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
,,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
,,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.63
,,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.39
,,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.08
,,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
,,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
,,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
,,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
,,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
,,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
,,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.56
,,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
,,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.4
,,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
,,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,166.3
,,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
,,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.3
,,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
,,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
,,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
,,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.11
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.08
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.3
,,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
,,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
,,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
,,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
,,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
,,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
,,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.41
,,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.31
,,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.16
,,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
,,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
,,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
,,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.3
,,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
,,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
,,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
,,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
,,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
,,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.28
,,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
,,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.49
,,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
,,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,157.8
,,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
,,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
,,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
,,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
,,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
,,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.19
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.54
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.38
,,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
,,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
,,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
,,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
,,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
,,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
,,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.67
,,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.64
,,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.43
,,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,84.4
,,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
,,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.9
,,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
,,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
,,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
,,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
,,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
,,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
,,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
,,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.08
,,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.83
,,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.24
,,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.2
,,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,164.5
,,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
,,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
,,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
,,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
,,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.81
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.73
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
,,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
,,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
,,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
,,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
