Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
,,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
,,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
,,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.47
,,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
,,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.53
,,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
,,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
,,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
,,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
,,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
,,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
,,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
,,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
,,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.12
,,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.94
,,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.05
,,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
,,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.1
,,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
,,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
,,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
,,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
,,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.96
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.94
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,80.93
,,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
,,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
,,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
,,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
,,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
,,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
,,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.42
,,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.83
,,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.93
,,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,59.1
,,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
,,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.7
,,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
,,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
,,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
,,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
,,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
,,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
,,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
,,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.72
,,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
,,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.15
,,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
,,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.4
,,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
,,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
,,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
,,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
,,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
,,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
,,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
,,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
,,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.32
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.54
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.2
,,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
,,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
,,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
,,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
,,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
,,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
,,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.19
,,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.83
,,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.52
,,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,50.9
,,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
,,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
,,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
,,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
,,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
,,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
,,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.32
,,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
,,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
,,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
,,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
,,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
,,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
,,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
,,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
,,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
,,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
,,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.68
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.63
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.34
,,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
,,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
,,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
,,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
,,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
,,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
,,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
,,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.73
,,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.45
,,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.34
,,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,58.9
,,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
,,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
,,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
,,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
,,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
,,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.2
,,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.95
,,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.57
,,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
,,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
,,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
,,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
,,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
,,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
,,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
,,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
,,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
,,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
,,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.14
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.82
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.75
,,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
,,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
,,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
,,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
,,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
,,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.06
,,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.01
,,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
,,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
,,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.3
,,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
,,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
,,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
,,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
,,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
,,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
,,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
,,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.44
,,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
,,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
,,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
,,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
,,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
,,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
,,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
,,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
,,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
,,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
,,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.25
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.33
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
,,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
,,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
,,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
,,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
,,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
,,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
,,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
,,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.06
,,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.68
,,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
,,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,70.5
,,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
,,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.2
,,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
,,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
,,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
,,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
,,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
,,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.65
,,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.21
,,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.36
,,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,72.8
,,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.2
,,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
,,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.7
,,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
,,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
,,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
,,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
,,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
,,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
,,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
,,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.71
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.1
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.04
,,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
,,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
,,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
,,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
,,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
,,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
,,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.67
,,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.08
,,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
,,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
,,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
,,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
,,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
,,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
,,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
,,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
,,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
,,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
,,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
,,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.51
,,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,91.4
,,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
,,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
,,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,207.6
,,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
,,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
,,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
,,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
,,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
,,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
,,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.14
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.07
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.61
,,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
,,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
,,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
,,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
,,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
,,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
,,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.52
,,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.74
,,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
,,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,64.1
,,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
,,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.1
,,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
,,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
,,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
,,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
,,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
,,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
,,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.2
,,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.29
,,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
,,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
,,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
,,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
,,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
,,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
,,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
,,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
,,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
,,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
,,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
,,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.99
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.18
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,86.72
,,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
,,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
,,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
,,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
,,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
,,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
,,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
,,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.76
,,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.84
,,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
,,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,66.2
,,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
,,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,167.4
,,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
,,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
,,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
,,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
,,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.71
,,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.04
,,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.13
,,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
,,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
,,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
,,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
,,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
,,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
,,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
,,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.6
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.44
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,85.06
,,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
,,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
,,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
,,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
,,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
,,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.76
,,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.33
,,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.91
,,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,55.1
,,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
,,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
,,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
,,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
,,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
,,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
,,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.22
,,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.21
,,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,66.5
,,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
,,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.9
,,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
,,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
,,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
,,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
,,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.33
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.73
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,89.19
,,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
,,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
,,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
,,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
,,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
,,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
,,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
,,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.36
,,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.48
,,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.24
,,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
,,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
,,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.8
,,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
,,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
,,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
,,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
,,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
,,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
,,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.22
,,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.96
,,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
,,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
,,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.7
,,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
,,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
,,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
,,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
,,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.33
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.2
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.93
,,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
,,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
,,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
,,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
