Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
,,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
,,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
,,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.78
,,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.55
,,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.3
,,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,61.4
,,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.6
,,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.4
,,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
,,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
,,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
,,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
,,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.43
,,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.43
,,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
,,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
,,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
,,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
,,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
,,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
,,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
,,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
,,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
,,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.8
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.3
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.18
,,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
,,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
,,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
,,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
,,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
,,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
,,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
,,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.91
,,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
,,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,57.9
,,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
,,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
,,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
,,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
,,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
,,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
,,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
,,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
,,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.94
,,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.42
,,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.49
,,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
,,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
,,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
,,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
,,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
,,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
,,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
,,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
,,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
,,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.57
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.62
,,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
,,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
,,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
,,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
,,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
,,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
,,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.7
,,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.43
,,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
,,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,51.2
,,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
,,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.1
,,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
,,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
,,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
,,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
,,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.34
,,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.49
,,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.25
,,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
,,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
,,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
,,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.1
,,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
,,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
,,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
,,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
,,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.39
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.92
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.78
,,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
,,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
,,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
,,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
,,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
,,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
,,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.25
,,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.99
,,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
,,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.3
,,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
,,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
,,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
,,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
,,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
,,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
,,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
,,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
,,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
,,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.94
,,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.07
,,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.54
,,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,85.3
,,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.1
,,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
,,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
,,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
,,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
,,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
,,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
,,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.74
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.91
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.04
,,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
,,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
,,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
,,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
,,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
,,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
,,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.34
,,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.58
,,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.38
,,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,54.1
,,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
,,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
,,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
,,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
,,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
,,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
,,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
,,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.49
,,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.7
,,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.59
,,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,84.0
,,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
,,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
,,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,216.6
,,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
,,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
,,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
,,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
,,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
,,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
,,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.56
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.84
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.01
,,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
,,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
,,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
,,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
,,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
,,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
,,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.24
,,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.34
,,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.1
,,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,52.9
,,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
,,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
,,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
,,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
,,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
,,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
,,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.83
,,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.58
,,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.2
,,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
,,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
,,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
,,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
,,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
,,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
,,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
,,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
,,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
,,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
,,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.1
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.46
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.33
,,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
,,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
,,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
,,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
,,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
,,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
,,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
,,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.7
,,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.5
,,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
,,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
,,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.2
,,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.2
,,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
,,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
,,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
,,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
,,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
,,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
,,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
,,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
,,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.74
,,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
,,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.2
,,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
,,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
,,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
,,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
,,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
,,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
,,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.64
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.34
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.23
,,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
,,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
,,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
,,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
,,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
,,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
,,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.54
,,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.93
,,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.21
,,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,76.1
,,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.2
,,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.8
,,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
,,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
,,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
,,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
,,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
,,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
,,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.08
,,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.93
,,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
,,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
,,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
,,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
,,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
,,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
,,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
,,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
,,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
,,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
,,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
,,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
,,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
,,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.13
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.06
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.41
,,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
,,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
,,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
,,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
,,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
,,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.85
,,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.06
,,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.04
,,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.78
,,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
,,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.6
,,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.7
,,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
,,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
,,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
,,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
,,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
,,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
,,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.33
,,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.4
,,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
,,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
,,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
,,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
,,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
,,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
,,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
,,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
,,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
,,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
,,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
,,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
,,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
,,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.83
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.54
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.96
,,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
,,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
,,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
,,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
,,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
,,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
,,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.6
,,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.88
,,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.81
,,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,53.8
,,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
,,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.5
,,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
,,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
,,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
,,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
,,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
,,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
,,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
,,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.71
,,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.54
,,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,51.4
,,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
,,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
,,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.1
,,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
,,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
,,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
,,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
,,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
,,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
,,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
,,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
,,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
,,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.15
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.64
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.26
,,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
,,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
,,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
,,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
,,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
,,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
,,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
,,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.91
,,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.46
,,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,51.8
,,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
,,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
,,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
,,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
,,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
,,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
,,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
,,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
,,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
,,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.6
,,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.8
,,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.7
,,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.6
,,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
,,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
,,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
,,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
,,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
,,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
,,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
,,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
,,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
,,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
,,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
,,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.94
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.18
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.1
,,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
,,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
,,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
