Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.21
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
521912,Mayhill,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.52
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
521912,Mayhill,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.85
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
521912,Mayhill,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.37
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
521912,Mayhill,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
521912,Mayhill,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
521912,Mayhill,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.17
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
521912,Mayhill,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.63
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
521912,Mayhill,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.57
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
521912,Mayhill,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
521912,Mayhill,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.52
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.84
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
521912,Mayhill,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.99
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
521912,Mayhill,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.55
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
521912,Mayhill,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.79
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.22
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
521912,Mayhill,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.81
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
521912,Mayhill,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.99
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.45
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.83
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.45
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.71
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.5
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
521912,Mayhill,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.21
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
521912,Mayhill,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.36
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.61
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
