Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.5
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
521912,Mayhill,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.04
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
521912,Mayhill,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.49
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.89
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.06
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.58
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
521912,Mayhill,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.79
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.06
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
521912,Mayhill,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.04
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.54
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.97
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,84.0
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
521912,Mayhill,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,84.73
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
521912,Mayhill,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.55
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.78
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.71
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.2
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.43
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.2
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,81.7
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.74
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.71
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
521912,Mayhill,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.02
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.01
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.9
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.3
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
521912,Mayhill,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.04
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.04
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.07
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
521912,Mayhill,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.91
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.58
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.47
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,76.2
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,207.8
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.26
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,72.0
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
521912,Mayhill,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.52
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,99.68
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
521912,Mayhill,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.69
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.38
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.97
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,49.5
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.2
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.3
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
521912,Mayhill,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.87
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.92
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.83
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
521912,Mayhill,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.17
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.27
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.9
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.72
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.13
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.42
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
521912,Mayhill,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.02
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.19
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.64
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
521912,Mayhill,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.6
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.91
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.17
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.65
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.87
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,92.0
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.7
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
521912,Mayhill,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.84
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.58
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,97.02
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
521912,Mayhill,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.26
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.97
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.6
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.93
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.72
