Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,108.7
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.4
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
521912,Mayhill,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.52
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,106.37
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
521912,Mayhill,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.91
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.94
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.86
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.27
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.05
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,110.6
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,175.3
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.6
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
521912,Mayhill,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.54
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.26
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,100.82
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
521912,Mayhill,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.4
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.86
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.19
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.13
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,106.3
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.4
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
521912,Mayhill,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.51
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,103.98
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
521912,Mayhill,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.16
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.62
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.69
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.4
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.76
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.48
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,103.7
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
521912,Mayhill,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.78
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,75.6
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,105.9
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
521912,Mayhill,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.58
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.99
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.72
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.53
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,116.6
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,226.6
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
521912,Mayhill,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.94
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.86
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,109.56
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
521912,Mayhill,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.14
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.16
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.5
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.8
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.33
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,60.77
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,135.5
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,253.1
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
521912,Mayhill,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.14
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,120.32
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,227.4
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
521912,Mayhill,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.2
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.81
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.2
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.12
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,74.3
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,225.6
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.9
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,61.78
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,131.7
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,257.0
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
521912,Mayhill,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.78
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.38
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,134.62
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,261.1
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
521912,Mayhill,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.2
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.23
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.57
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,53.7
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.8
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.51
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.19
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,113.8
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.1
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.6
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
521912,Mayhill,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.39
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.05
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,116.51
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.3
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
521912,Mayhill,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.09
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.94
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.62
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.1
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,161.6
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.01
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.97
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,101.8
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,216.8
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
521912,Mayhill,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.47
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.43
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,111.28
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.3
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
521912,Mayhill,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.52
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.54
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.86
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.72
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,154.6
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.57
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.26
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,90.5
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.2
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.3
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
