Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
521912,Mayhill,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.96
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.18
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.62
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
521912,Mayhill,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.94
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.1
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.7
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.14
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.84
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,87.0
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.8
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.8
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
521912,Mayhill,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.61
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.9
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.62
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
521912,Mayhill,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.07
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.35
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.96
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.7
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.3
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.02
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.87
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.73
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,88.9
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,169.9
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.6
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
521912,Mayhill,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.43
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.22
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.74
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
521912,Mayhill,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.76
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.32
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.85
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,50.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.44
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.12
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.42
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,75.9
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.0
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,169.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.6
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.63
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
521912,Mayhill,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.39
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.7
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.14
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
521912,Mayhill,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.22
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.45
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.11
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.9
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.9
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.4
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.34
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,88.5
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.3
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,222.6
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
521912,Mayhill,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.44
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.74
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,116.83
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
521912,Mayhill,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.41
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.99
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.1
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.9
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,160.7
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.23
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.23
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,57.31
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,113.4
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,202.5
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,236.0
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
521912,Mayhill,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.88
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.77
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,115.72
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
521912,Mayhill,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.04
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.64
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.47
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.9
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.6
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.37
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.22
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,69.89
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,135.7
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,185.1
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,286.4
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
521912,Mayhill,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.01
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.47
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,127.19
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
521912,Mayhill,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.3
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.65
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.8
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.04
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.0
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.8
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.07
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.98
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,57.95
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,96.0
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.9
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,237.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.22
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.36
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,122.56
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
521912,Mayhill,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.89
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.0
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.76
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.61
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,51.1
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.4
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,194.7
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,186.9
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.12
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.63
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.3
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,86.6
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.2
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,190.1
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,232.9
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
521912,Mayhill,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,98.01
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.83
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,125.3
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
521912,Mayhill,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.35
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.28
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.5
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.1
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.9
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.4
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.4
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.88
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,80.3
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.4
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.2
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
