Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.83
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.26
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.51
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
521912,Mayhill,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.38
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.38
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.55
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.0
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.1
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,170.9
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.45
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.73
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,52.89
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,82.9
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.9
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.6
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.79
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
521912,Mayhill,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.84
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.33
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,114.45
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
521912,Mayhill,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.79
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.86
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.56
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.9
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,162.3
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.61
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.14
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.85
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,186.7
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.48
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
521912,Mayhill,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.4
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.78
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.2
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
521912,Mayhill,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.79
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.19
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.75
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.0
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.49
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.85
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.82
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.9
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.7
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.0
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.27
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
521912,Mayhill,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.55
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.29
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.11
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
521912,Mayhill,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.3
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.18
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.62
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.24
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.72
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,44.3
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.8
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.1
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.41
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.82
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.0
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
521912,Mayhill,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.61
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.24
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,115.72
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
521912,Mayhill,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.73
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.79
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.97
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,190.1
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.73
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.69
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,123.4
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,245.5
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
521912,Mayhill,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.81
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.77
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,122.17
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,186.1
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
521912,Mayhill,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.25
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.43
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.82
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.1
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.38
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.04
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,60.46
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,119.6
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,249.3
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
521912,Mayhill,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.09
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.5
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.15
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
521912,Mayhill,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.8
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.98
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.32
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.4
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.1
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.63
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.74
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.66
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,101.3
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.4
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,253.7
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
521912,Mayhill,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.33
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.07
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,115.07
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
521912,Mayhill,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.9
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.44
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.32
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.69
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.56
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.84
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.66
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.92
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,110.3
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.1
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.03
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.53
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,119.93
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
521912,Mayhill,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.47
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.06
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.49
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.0
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.8
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.49
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.5
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,104.0
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.5
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,244.8
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
521912,Mayhill,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.14
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.22
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,117.37
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
