Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
521912,Mayhill,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.38
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.68
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.18
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.38
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.44
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.63
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,88.4
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,223.6
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
521912,Mayhill,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.2
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.15
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.85
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
521912,Mayhill,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.4
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.97
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.16
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.3
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.32
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.87
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.73
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,81.7
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.6
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
521912,Mayhill,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.57
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.88
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.94
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
521912,Mayhill,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.86
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.92
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.27
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,182.7
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.08
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.5
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.58
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.7
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
521912,Mayhill,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.35
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.06
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.76
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
521912,Mayhill,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.36
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.99
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.02
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.1
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.03
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.14
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.2
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,78.2
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.8
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
521912,Mayhill,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.29
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.25
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.9
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
521912,Mayhill,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.24
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.87
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.48
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,174.1
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.01
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.67
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,90.5
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,209.1
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
521912,Mayhill,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.43
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.89
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,115.67
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
521912,Mayhill,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.17
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.21
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.99
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.36
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.2
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.04
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.84
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.76
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,80.7
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,215.4
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
521912,Mayhill,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.1
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.12
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,124.81
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
521912,Mayhill,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.26
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.27
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.26
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,46.7
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.28
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.36
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.47
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,72.7
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.6
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.39
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
521912,Mayhill,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,89.97
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.68
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,103.85
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
521912,Mayhill,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.54
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.04
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.86
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.8
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.75
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.14
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.94
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,97.6
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,211.2
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
521912,Mayhill,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.71
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.06
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,104.22
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
521912,Mayhill,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.0
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.28
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.76
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.39
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.56
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.2
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,168.0
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.4
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.66
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.17
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.37
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
521912,Mayhill,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.15
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.82
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,104.41
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
521912,Mayhill,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.57
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.43
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.93
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,57.6
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,193.7
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.1
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
