Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.24
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.48
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.73
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,67.2
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
521912,Mayhill,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.11
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,87.67
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.92
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
521912,Mayhill,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.29
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.32
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.35
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,53.1
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,184.3
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.71
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.5
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.99
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,54.3
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.2
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
521912,Mayhill,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.04
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.94
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.34
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
521912,Mayhill,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.38
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.96
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.55
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,151.4
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.2
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.07
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.25
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.4
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
521912,Mayhill,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.43
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.85
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.66
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
521912,Mayhill,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.7
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.72
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.35
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.0
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.62
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.66
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.62
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,61.5
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
521912,Mayhill,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.94
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.18
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.03
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
521912,Mayhill,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.59
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.68
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,66.2
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.8
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.47
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,161.4
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.73
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
521912,Mayhill,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.17
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.14
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.25
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
521912,Mayhill,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.13
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.84
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.61
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.6
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.3
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.7
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.78
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,71.9
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
521912,Mayhill,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.36
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.26
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.09
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
521912,Mayhill,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.81
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.87
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.72
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.0
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.3
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.53
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,52.6
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.9
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.47
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
521912,Mayhill,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.4
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.42
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.88
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
521912,Mayhill,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.86
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.94
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,51.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.0
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.5
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
521912,Mayhill,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.32
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.53
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.94
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
521912,Mayhill,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.3
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.74
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,79.5
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.4
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.75
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.14
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,56.1
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
521912,Mayhill,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.46
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.38
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.67
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
521912,Mayhill,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.37
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.59
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,72.2
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
