Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.72
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
521912,Mayhill,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,69.01
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.62
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
521912,Mayhill,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.95
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.84
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,54.9
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.3
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.5
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.27
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.45
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.2
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.6
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
521912,Mayhill,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.3
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.71
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.59
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
521912,Mayhill,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.8
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.23
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.09
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.3
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.6
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
521912,Mayhill,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,70.54
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.25
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.52
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
521912,Mayhill,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.14
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.4
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.2
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,136.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.33
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.7
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,50.5
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
521912,Mayhill,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.73
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.3
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.36
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
521912,Mayhill,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.53
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.71
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.46
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,43.5
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.8
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.66
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.6
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
521912,Mayhill,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.04
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.09
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.87
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
521912,Mayhill,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.83
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.56
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,54.9
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.4
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.18
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.93
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,58.6
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
521912,Mayhill,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.55
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.39
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.56
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
521912,Mayhill,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.32
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.72
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,65.5
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.56
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.26
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.36
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
521912,Mayhill,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.63
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.1
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.46
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
521912,Mayhill,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.71
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.88
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.19
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.97
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,72.4
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,184.1
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.83
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.81
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.25
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,59.3
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
521912,Mayhill,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.24
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.56
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.08
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
521912,Mayhill,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.81
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.71
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.59
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,72.0
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.9
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.2
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.7
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,79.1
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.7
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
521912,Mayhill,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.9
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.29
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,91.58
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
521912,Mayhill,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.42
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.55
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.96
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.35
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.98
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.03
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,65.1
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.1
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
