Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
521912,Mayhill,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.09
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.97
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
521912,Mayhill,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.04
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.51
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,53.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.8
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.45
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
521912,Mayhill,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.27
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.58
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.18
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
521912,Mayhill,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.9
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.12
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.91
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,56.8
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
521912,Mayhill,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.45
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.07
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.25
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
521912,Mayhill,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.71
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.96
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.33
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.9
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.05
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.91
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
521912,Mayhill,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.46
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.73
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.66
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
521912,Mayhill,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.45
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.81
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.11
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,60.4
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
521912,Mayhill,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.19
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.75
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.54
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
521912,Mayhill,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.77
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.36
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.1
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.61
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
521912,Mayhill,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.61
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.42
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
521912,Mayhill,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.21
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.04
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.2
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.2
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.54
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.93
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
521912,Mayhill,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.3
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.23
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.96
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
521912,Mayhill,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.5
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.76
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.5
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.92
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.05
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.5
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
521912,Mayhill,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.59
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.52
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.54
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
521912,Mayhill,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.64
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.75
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.09
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,62.5
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.7
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.26
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.9
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
521912,Mayhill,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.88
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.49
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.65
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
521912,Mayhill,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.48
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
521912,Mayhill,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
