Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.08
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.43
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.14
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
521912,Mayhill,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.81
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.5
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
521912,Mayhill,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.63
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
521912,Mayhill,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.9
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,66.2
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.1
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.19
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.64
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
521912,Mayhill,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.7
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.66
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
521912,Mayhill,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.63
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.24
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,63.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.04
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.25
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
521912,Mayhill,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.75
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.05
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.27
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
521912,Mayhill,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.45
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.7
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.8
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.93
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,88.1
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.1
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
521912,Mayhill,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.39
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.92
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.75
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
521912,Mayhill,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.06
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,48.7
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.1
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.47
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
521912,Mayhill,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.41
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.65
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
521912,Mayhill,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.14
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,49.7
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.2
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.66
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.5
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
521912,Mayhill,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.58
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.58
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
521912,Mayhill,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.38
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.41
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
521912,Mayhill,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.09
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.15
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
521912,Mayhill,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.73
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.95
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.22
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,64.5
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
521912,Mayhill,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.33
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.41
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.69
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
521912,Mayhill,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.39
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.12
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
521912,Mayhill,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.63
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.76
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
