Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
521912,Mayhill,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.31
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
521912,Mayhill,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.64
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.96
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,74.43
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
521912,Mayhill,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.5
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.59
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,63.9
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
521912,Mayhill,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.14
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.54
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
521912,Mayhill,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.39
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.11
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,63.7
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.16
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.9
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
521912,Mayhill,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.37
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.26
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
521912,Mayhill,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.04
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.59
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,51.3
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.09
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,82.8
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
521912,Mayhill,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.35
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.1
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
521912,Mayhill,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.91
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.57
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.89
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,86.9
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.1
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
521912,Mayhill,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
521912,Mayhill,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.68
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
521912,Mayhill,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.53
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.02
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
521912,Mayhill,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.11
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
521912,Mayhill,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.4
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
521912,Mayhill,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.06
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.51
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
521912,Mayhill,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.58
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
521912,Mayhill,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.63
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.02
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,54.8
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.41
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.43
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.7
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
521912,Mayhill,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.85
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.34
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.54
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
521912,Mayhill,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.14
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
