Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.6
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
521912,Mayhill,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
521912,Mayhill,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.55
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.29
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.6
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
521912,Mayhill,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
521912,Mayhill,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.96
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.17
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.28
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
521912,Mayhill,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.04
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
521912,Mayhill,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.57
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
521912,Mayhill,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.71
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
521912,Mayhill,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.15
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
521912,Mayhill,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.78
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
521912,Mayhill,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
521912,Mayhill,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
521912,Mayhill,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.55
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.24
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,58.2
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
521912,Mayhill,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
521912,Mayhill,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.93
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
521912,Mayhill,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.49
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.24
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
521912,Mayhill,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.04
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
521912,Mayhill,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
521912,Mayhill,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
