Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.99
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
521912,Mayhill,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
521912,Mayhill,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.05
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
521912,Mayhill,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
521912,Mayhill,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
521912,Mayhill,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521912,Mayhill,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
521912,Mayhill,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
521912,Mayhill,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.7
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
521912,Mayhill,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
521912,Mayhill,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.9
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
521912,Mayhill,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.16
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,56.7
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
521912,Mayhill,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
521912,Mayhill,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
521912,Mayhill,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521912,Mayhill,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,60.5
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521912,Mayhill,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
