Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
521912,Mayhill,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
521912,Mayhill,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
521912,Mayhill,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.79
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
521912,Mayhill,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
521912,Mayhill,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
521912,Mayhill,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.51
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
521912,Mayhill,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521912,Mayhill,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.51
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
521912,Mayhill,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
521912,Mayhill,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
521912,Mayhill,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.89
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
521912,Mayhill,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
521912,Mayhill,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521912,Mayhill,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
521912,Mayhill,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
521912,Mayhill,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.62
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,59.6
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
521912,Mayhill,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
521912,Mayhill,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
521912,Mayhill,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
