Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
521912,Mayhill,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
521912,Mayhill,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
521912,Mayhill,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
521912,Mayhill,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
521912,Mayhill,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.38
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
521912,Mayhill,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
521912,Mayhill,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,58.6
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
521912,Mayhill,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
521912,Mayhill,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
521912,Mayhill,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
521912,Mayhill,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
521912,Mayhill,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.31
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
521912,Mayhill,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,51.8
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
521912,Mayhill,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
521912,Mayhill,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.26
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.1
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
521912,Mayhill,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
521912,Mayhill,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.51
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,57.3
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
521912,Mayhill,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
