Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
521912,Mayhill,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.24
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,65.9
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
521912,Mayhill,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
521912,Mayhill,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.86
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
521912,Mayhill,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
521912,Mayhill,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
521912,Mayhill,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
521912,Mayhill,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.85
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
521912,Mayhill,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
521912,Mayhill,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
521912,Mayhill,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.92
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.56
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
521912,Mayhill,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.6
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
521912,Mayhill,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
521912,Mayhill,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
521912,Mayhill,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.72
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
521912,Mayhill,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.79
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
521912,Mayhill,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
521912,Mayhill,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.47
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
521912,Mayhill,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
