Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
521912,Mayhill,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.93
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
521912,Mayhill,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.82
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.75
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
521912,Mayhill,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.96
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.83
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
521912,Mayhill,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.95
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
521912,Mayhill,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,65.38
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
521912,Mayhill,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.19
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.33
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,59.6
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
521912,Mayhill,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.76
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.65
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
521912,Mayhill,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,70.1
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
521912,Mayhill,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,74.99
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
521912,Mayhill,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.67
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.1
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.68
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
521912,Mayhill,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.47
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.86
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.11
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
521912,Mayhill,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.82
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.64
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.88
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.67
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
521912,Mayhill,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.64
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.55
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
521912,Mayhill,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.52
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.51
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.7
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,64.1
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
521912,Mayhill,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.53
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
521912,Mayhill,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.75
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.58
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.87
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,56.7
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
521912,Mayhill,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.58
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,81.99
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
521912,Mayhill,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
