Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.5
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.61
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,50.3
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.82
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
521912,Mayhill,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.57
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.99
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,87.24
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
521912,Mayhill,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.16
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.79
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,45.3
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.0
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.89
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.9
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
521912,Mayhill,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.72
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.75
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,87.95
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
521912,Mayhill,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.33
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.81
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.86
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.8
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.34
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.03
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
521912,Mayhill,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.55
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.48
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,92.75
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
521912,Mayhill,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.07
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.36
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.1
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.92
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
521912,Mayhill,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.58
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,67.73
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,86.87
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
521912,Mayhill,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.99
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.54
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.63
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,80.9
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.77
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
521912,Mayhill,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.32
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,92.12
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
521912,Mayhill,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.67
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.31
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.18
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.15
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.63
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,75.9
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
521912,Mayhill,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.04
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,91.8
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
521912,Mayhill,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.26
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.07
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.19
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.8
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.39
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.64
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,55.9
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
521912,Mayhill,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.22
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.49
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,96.79
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
521912,Mayhill,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.74
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.45
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.91
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,51.0
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.16
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.32
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.85
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.9
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.1
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
521912,Mayhill,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.06
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.34
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,97.55
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
521912,Mayhill,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.07
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.73
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,55.8
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.13
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.97
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.93
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.5
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
521912,Mayhill,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.99
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.28
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,93.03
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
521912,Mayhill,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.9
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.5
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.03
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.3
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.8
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.01
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.7
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
