Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
521912,Mayhill,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.08
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,92.58
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
521912,Mayhill,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.17
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.99
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.72
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.73
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.93
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.8
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.7
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
521912,Mayhill,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,86.43
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.49
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.14
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
521912,Mayhill,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.89
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.98
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.81
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.4
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.24
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.92
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,72.7
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.9
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.9
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
521912,Mayhill,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.65
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.43
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,95.57
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
521912,Mayhill,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.43
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.31
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.92
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,51.7
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.2
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.92
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.57
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.55
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,89.2
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.8
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
521912,Mayhill,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.84
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.13
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,111.61
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
521912,Mayhill,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.6
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.84
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.97
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.97
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.6
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.3
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.91
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.4
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
521912,Mayhill,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.39
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.97
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
521912,Mayhill,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.27
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.9
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.4
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.3
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.86
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.03
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,63.1
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.4
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
521912,Mayhill,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.26
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.2
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.3
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
521912,Mayhill,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.43
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.05
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.86
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.4
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.74
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.29
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.7
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.8
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.1
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
521912,Mayhill,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.8
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.56
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.62
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
521912,Mayhill,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.78
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.44
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.97
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,132.6
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.0
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.27
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.96
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.36
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,95.0
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,178.4
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,208.5
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
521912,Mayhill,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.32
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,91.43
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,106.65
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
521912,Mayhill,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.3
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.03
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.96
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.41
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.6
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.78
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.4
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.21
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,96.1
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,196.0
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.1
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
521912,Mayhill,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.43
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.49
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.4
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
521912,Mayhill,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.6
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.16
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.03
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.12
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.7
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,167.0
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.97
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.76
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,95.6
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,214.2
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
