Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.94
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.97
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.93
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
521912,Mayhill,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.69
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.54
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.36
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.2
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.3
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.7
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.22
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.95
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,92.0
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.0
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.4
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
521912,Mayhill,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.16
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,100.77
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.88
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
521912,Mayhill,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,455.7
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.41
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.78
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.57
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.37
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.8
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,98.9
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,224.6
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
521912,Mayhill,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.93
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,100.19
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.13
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
521912,Mayhill,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.1
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.18
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.37
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.51
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.3
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.3
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.4
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.03
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.01
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,106.9
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.1
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,228.9
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
521912,Mayhill,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.75
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.78
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.88
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
521912,Mayhill,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.12
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.72
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.8
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.2
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.53
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,58.11
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,93.9
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.7
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,243.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
521912,Mayhill,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,91.73
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.13
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.2
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
521912,Mayhill,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.97
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.05
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.62
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,47.1
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.6
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,188.5
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.07
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.42
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.07
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.63
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.7
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.7
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
521912,Mayhill,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.69
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.6
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,121.98
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
521912,Mayhill,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.8
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.07
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.52
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.06
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,178.0
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.31
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,57.97
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,96.0
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.6
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,242.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.73
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
521912,Mayhill,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,98.77
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.15
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,116.59
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.2
521912,Mayhill,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.1
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.37
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.98
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.04
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.73
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,168.3
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,180.5
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.37
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.75
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.74
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,119.3
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,249.7
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
521912,Mayhill,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.79
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.94
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.05
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
521912,Mayhill,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.9
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.02
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.63
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.08
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.57
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.49
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,88.4
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.3
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.7
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.87
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
521912,Mayhill,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.8
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.06
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.64
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
521912,Mayhill,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.63
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.72
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.47
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.2
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.18
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.01
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,102.2
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.6
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.2
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
521912,Mayhill,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.83
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.63
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.69
