Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
521912,Mayhill,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.2
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.09
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.02
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.1
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.6
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.47
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.01
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,90.9
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
521912,Mayhill,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.4
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.93
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
521912,Mayhill,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.29
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.37
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.8
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.9
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.22
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,75.7
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.7
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
521912,Mayhill,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.78
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.42
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.73
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
521912,Mayhill,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.69
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.29
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.03
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.37
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.28
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.65
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
521912,Mayhill,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.57
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.59
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.01
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
521912,Mayhill,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.6
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.67
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.57
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,40.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.26
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.97
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.56
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
521912,Mayhill,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.1
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.15
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,107.23
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
521912,Mayhill,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.24
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.41
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.03
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.84
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.6
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.01
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.4
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,98.7
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.0
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
521912,Mayhill,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.2
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.23
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.79
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
521912,Mayhill,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.24
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.86
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.03
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.4
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.39
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.1
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.71
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.5
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.3
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.02
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
521912,Mayhill,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.99
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.13
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.49
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
521912,Mayhill,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.35
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.55
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.8
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,53.1
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.8
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.9
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.67
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,49.16
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.4
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.2
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.2
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
521912,Mayhill,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.35
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.41
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,100.82
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
521912,Mayhill,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.64
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.34
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.75
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,162.5
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.88
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.93
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,85.6
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.8
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
521912,Mayhill,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.3
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.33
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.23
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
521912,Mayhill,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.16
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.99
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.1
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.67
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.64
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,76.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.6
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
521912,Mayhill,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.9
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.39
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,88.48
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
521912,Mayhill,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.2
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.4
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.33
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.1
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.7
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
