Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,80.5
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
521912,Mayhill,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.21
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.91
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.33
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
521912,Mayhill,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.22
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.34
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.33
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.4
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.8
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.6
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.88
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,92.3
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.2
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
521912,Mayhill,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.85
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.14
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,98.6
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
521912,Mayhill,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.67
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.67
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.72
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.67
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,86.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
521912,Mayhill,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.87
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.49
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.62
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
521912,Mayhill,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.47
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.69
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.9
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.07
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.08
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,94.7
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.8
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
521912,Mayhill,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.49
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.68
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.54
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
521912,Mayhill,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.85
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.59
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,80.7
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.1
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.64
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.13
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.53
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,102.6
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
521912,Mayhill,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.18
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.69
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,85.74
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
521912,Mayhill,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.08
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,72.9
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,181.1
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.0
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.54
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,103.8
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.6
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.61
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
521912,Mayhill,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.45
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.93
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.69
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
521912,Mayhill,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.28
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.59
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.47
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,51.4
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,150.0
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.1
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.86
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.55
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,95.0
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
521912,Mayhill,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,67.62
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.31
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.09
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
521912,Mayhill,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.49
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.87
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.79
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,46.1
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.8
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.95
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,84.5
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
521912,Mayhill,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,64.69
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.41
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.81
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
521912,Mayhill,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.04
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.96
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.94
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.6
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.53
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,100.0
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.5
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
521912,Mayhill,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.49
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.06
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
521912,Mayhill,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.13
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.58
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,67.5
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.08
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,106.4
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
