Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
521912,Mayhill,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.32
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.09
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.42
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
521912,Mayhill,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.01
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.41
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.57
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.5
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.15
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.0
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
521912,Mayhill,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.19
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.28
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.69
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
521912,Mayhill,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.59
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.93
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.1
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.8
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.2
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.35
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.71
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,76.8
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.9
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
521912,Mayhill,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.35
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.37
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.59
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
521912,Mayhill,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.99
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.89
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.35
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,53.2
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.37
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.98
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,58.2
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
521912,Mayhill,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.35
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.25
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
521912,Mayhill,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.93
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,67.1
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.83
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.09
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.2
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
521912,Mayhill,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,80.21
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.83
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.65
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
521912,Mayhill,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.75
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.35
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,75.9
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.3
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.92
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.07
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
521912,Mayhill,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.41
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.31
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.93
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
521912,Mayhill,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.12
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.55
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,57.5
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.49
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.26
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,112.0
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,219.9
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
521912,Mayhill,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.14
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.38
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.37
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
521912,Mayhill,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.99
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.78
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.4
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.05
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.53
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,79.7
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.3
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
521912,Mayhill,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.24
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.39
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.9
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
521912,Mayhill,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.11
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.83
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.92
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.94
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,86.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
521912,Mayhill,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.71
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.29
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.97
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
521912,Mayhill,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.82
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.77
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,62.2
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.4
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.6
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.94
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,97.0
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,200.6
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
521912,Mayhill,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
