Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.76
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.29
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.88
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
521912,Mayhill,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.83
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.44
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.37
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.4
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.3
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.32
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,64.2
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
521912,Mayhill,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.74
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.9
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.7
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
521912,Mayhill,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.81
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.52
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,70.9
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.7
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.06
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.1
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.2
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.71
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.38
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
521912,Mayhill,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.54
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.16
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,50.9
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.76
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.4
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
521912,Mayhill,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.4
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.27
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.52
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
521912,Mayhill,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.33
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.09
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.63
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.44
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,61.5
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
521912,Mayhill,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.61
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
521912,Mayhill,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.12
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.34
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.03
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.11
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.6
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.24
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,65.8
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
521912,Mayhill,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.81
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.22
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.67
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
521912,Mayhill,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.11
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.97
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.28
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.66
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,82.9
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.6
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
521912,Mayhill,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.72
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.58
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
521912,Mayhill,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.83
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.26
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.11
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
521912,Mayhill,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.61
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.56
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
521912,Mayhill,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.45
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.61
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.3
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.66
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.63
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.9
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
521912,Mayhill,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.36
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.03
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
521912,Mayhill,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.78
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,48.1
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.69
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.79
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.3
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.9
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
521912,Mayhill,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.94
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.9
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,85.63
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
