Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.79
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.51
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.66
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.3
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.65
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.35
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
521912,Mayhill,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,87.3
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.53
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,88.41
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
521912,Mayhill,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.84
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.51
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.73
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,58.1
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,152.4
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.45
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
521912,Mayhill,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.96
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.64
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.76
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
521912,Mayhill,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.35
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.5
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,64.2
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.3
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.4
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.08
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.86
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.1
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
521912,Mayhill,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.38
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.23
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.29
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
521912,Mayhill,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.17
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.7
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,43.0
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.8
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.4
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.52
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.59
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,71.9
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
521912,Mayhill,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.55
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.5
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
521912,Mayhill,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.27
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.55
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.84
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,53.7
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.22
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
521912,Mayhill,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,71.53
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.5
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.07
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
521912,Mayhill,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.09
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.23
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.72
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,68.5
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.53
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,92.5
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.2
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
521912,Mayhill,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.31
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.83
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.26
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
521912,Mayhill,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.07
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.94
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.84
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.7
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.45
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,71.7
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
521912,Mayhill,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.26
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.72
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
521912,Mayhill,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.93
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.52
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.2
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.68
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,71.3
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
521912,Mayhill,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.29
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.55
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
521912,Mayhill,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.79
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.46
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,77.3
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.5
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
521912,Mayhill,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.52
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.07
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
521912,Mayhill,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.38
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.49
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.8
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
