Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.02
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.38
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,82.3
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.9
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
521912,Mayhill,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.53
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.46
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
521912,Mayhill,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.23
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
521912,Mayhill,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.58
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.75
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.95
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
521912,Mayhill,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.98
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.24
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.3
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
521912,Mayhill,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.21
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
521912,Mayhill,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.8
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
521912,Mayhill,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.46
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.61
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
521912,Mayhill,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.11
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.71
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.1
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
521912,Mayhill,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
521912,Mayhill,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.86
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.2
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.83
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.78
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
521912,Mayhill,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.61
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.75
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.41
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
521912,Mayhill,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.75
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.99
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.03
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.34
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
521912,Mayhill,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.2
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
521912,Mayhill,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.21
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.45
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.75
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
521912,Mayhill,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.14
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
521912,Mayhill,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,48.1
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.74
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
521912,Mayhill,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.48
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
521912,Mayhill,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.5
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.78
