Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.12
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
521912,Mayhill,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
521912,Mayhill,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.36
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,76.4
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.9
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
521912,Mayhill,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
521912,Mayhill,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.73
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
521912,Mayhill,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.61
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
521912,Mayhill,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.28
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
521912,Mayhill,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
521912,Mayhill,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,50.2
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
521912,Mayhill,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
521912,Mayhill,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.94
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,52.3
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
521912,Mayhill,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
521912,Mayhill,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
521912,Mayhill,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
521912,Mayhill,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
521912,Mayhill,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
521912,Mayhill,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
521912,Mayhill,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
521912,Mayhill,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.15
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
