Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
521912,Mayhill,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
521912,Mayhill,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.63
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
521912,Mayhill,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.88
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
521912,Mayhill,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.59
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
521912,Mayhill,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
521912,Mayhill,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.52
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.53
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
521912,Mayhill,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
521912,Mayhill,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
521912,Mayhill,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
521912,Mayhill,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.26
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
521912,Mayhill,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.65
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
521912,Mayhill,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
521912,Mayhill,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521912,Mayhill,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.82
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
521912,Mayhill,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
521912,Mayhill,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
521912,Mayhill,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
521912,Mayhill,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.94
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
521912,Mayhill,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
