Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
521912,Mayhill,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
521912,Mayhill,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
521912,Mayhill,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.51
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,50.9
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
521912,Mayhill,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
521912,Mayhill,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
521912,Mayhill,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
521912,Mayhill,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,54.8
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
521912,Mayhill,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
521912,Mayhill,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.83
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
521912,Mayhill,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.98
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
521912,Mayhill,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.27
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
521912,Mayhill,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
521912,Mayhill,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
521912,Mayhill,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
521912,Mayhill,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.17
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.1
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
521912,Mayhill,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
521912,Mayhill,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,70.6
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
521912,Mayhill,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
