Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
521912,Mayhill,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.21
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,72.6
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
521912,Mayhill,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.2
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
521912,Mayhill,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.4
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.65
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.4
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
521912,Mayhill,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
521912,Mayhill,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.32
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
521912,Mayhill,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
521912,Mayhill,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
521912,Mayhill,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
521912,Mayhill,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.96
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,60.7
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
521912,Mayhill,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
521912,Mayhill,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.03
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
521912,Mayhill,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
521912,Mayhill,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.02
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
521912,Mayhill,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.66
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
521912,Mayhill,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.76
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,67.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
521912,Mayhill,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.36
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
521912,Mayhill,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,53.8
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
521912,Mayhill,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
521912,Mayhill,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
