Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
521912,Mayhill,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521912,Mayhill,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
521912,Mayhill,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
521912,Mayhill,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.42
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.3
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
521912,Mayhill,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521912,Mayhill,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
521912,Mayhill,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
521912,Mayhill,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.66
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
521912,Mayhill,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
521912,Mayhill,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.43
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
521912,Mayhill,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.87
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
521912,Mayhill,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
521912,Mayhill,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
521912,Mayhill,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.66
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
521912,Mayhill,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.92
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.09
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
521912,Mayhill,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.06
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.4
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
521912,Mayhill,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.49
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.01
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
521912,Mayhill,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
