Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.04
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
521912,Mayhill,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.52
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
521912,Mayhill,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.48
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.23
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.77
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
521912,Mayhill,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.3
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.52
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
521912,Mayhill,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.53
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.91
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
521912,Mayhill,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.58
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,68.73
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
521912,Mayhill,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.48
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.05
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.1
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
521912,Mayhill,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.67
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.79
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
521912,Mayhill,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.4
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.25
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
521912,Mayhill,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.89
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.9
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
521912,Mayhill,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.25
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.43
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.47
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.3
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
521912,Mayhill,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.37
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.89
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.47
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
521912,Mayhill,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.45
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.33
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.67
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.7
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.42
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.88
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
521912,Mayhill,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.06
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.56
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
521912,Mayhill,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.74
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.88
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.69
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,59.8
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.4
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.41
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,70.6
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.7
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
521912,Mayhill,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.05
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,92.98
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
521912,Mayhill,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.64
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.58
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.98
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.94
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,85.4
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
521912,Mayhill,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.72
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.32
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,89.15
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
521912,Mayhill,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.88
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.25
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.62
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.1
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,166.2
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.04
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.59
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.4
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
