Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
521912,Mayhill,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.7
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.76
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
521912,Mayhill,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.14
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.3
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.01
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,82.2
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.7
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.24
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.61
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.86
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
521912,Mayhill,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.24
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.29
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.1
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.12
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.21
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,77.9
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.2
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
521912,Mayhill,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.9
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.6
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
521912,Mayhill,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.06
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.21
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.01
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,49.3
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.09
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.92
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,93.8
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
521912,Mayhill,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.5
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.74
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,94.7
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
521912,Mayhill,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.03
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.27
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.52
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,58.8
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.3
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.8
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.94
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.34
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,83.5
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.3
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
521912,Mayhill,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,72.89
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.63
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,100.49
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
521912,Mayhill,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.28
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.34
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.4
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,191.2
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.3
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,94.9
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.1
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
521912,Mayhill,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.38
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.03
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,110.82
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.1
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
521912,Mayhill,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.0
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.98
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.26
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.23
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.2
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.96
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.36
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.02
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,80.1
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.2
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
521912,Mayhill,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.51
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.37
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.74
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
521912,Mayhill,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.37
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.46
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.98
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,51.0
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.8
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.2
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.68
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.92
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,78.0
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
521912,Mayhill,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.17
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.34
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.15
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
521912,Mayhill,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.45
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.69
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.76
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,52.1
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.71
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.48
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,86.0
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.9
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
521912,Mayhill,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.36
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.9
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,112.45
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.1
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
521912,Mayhill,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.2
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.9
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.7
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.4
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.0
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.4
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.65
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.17
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,112.4
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,244.5
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
521912,Mayhill,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
