Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.79
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,89.19
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,113.93
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
521912,Mayhill,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.7
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.24
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.44
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.84
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,176.1
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.2
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.48
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.54
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,97.7
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.1
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.9
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
521912,Mayhill,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.99
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,102.98
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,112.27
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
521912,Mayhill,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.7
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.04
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.54
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.67
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.6
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,199.8
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.3
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.03
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.82
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.29
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,103.9
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.5
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,211.0
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
521912,Mayhill,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.09
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,105.04
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,109.05
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
521912,Mayhill,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.46
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.28
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.05
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.3
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.1
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.1
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.08
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,97.8
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,194.3
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.9
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
521912,Mayhill,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.17
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.8
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,105.93
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.6
521912,Mayhill,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.94
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.74
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.02
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.4
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.72
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.08
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.9
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
521912,Mayhill,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.54
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.52
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.51
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.5
521912,Mayhill,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.56
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.85
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.8
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.68
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.6
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.56
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.28
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.85
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,69.2
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.9
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.6
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,206.1
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
521912,Mayhill,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.64
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.39
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.95
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
521912,Mayhill,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.03
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.96
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.96
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.4
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.37
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.3
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.58
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,73.6
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,166.2
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.1
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,225.3
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.37
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
521912,Mayhill,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.65
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.84
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,115.37
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
521912,Mayhill,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.7
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.02
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.89
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.63
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,51.9
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,182.3
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.6
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.08
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,59.92
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,103.2
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.6
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.8
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,247.5
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
521912,Mayhill,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.25
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.82
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,123.53
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
521912,Mayhill,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.6
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.18
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.56
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.59
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.1
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.1
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.66
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.61
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.84
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,60.68
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,109.4
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,209.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,251.0
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
521912,Mayhill,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.82
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.03
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,126.33
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
521912,Mayhill,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.7
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.9
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.44
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.96
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,43.9
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,187.1
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.73
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.84
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,49.01
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.64
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,102.3
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,201.6
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,247.4
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
521912,Mayhill,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.56
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,121.2
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
