Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
521912,Mayhill,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.86
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.45
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.15
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,39.4
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.2
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.5
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.31
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.33
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.3
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,90.2
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,229.8
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
521912,Mayhill,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.6
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.63
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
521912,Mayhill,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.31
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.17
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.33
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.1
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,163.8
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.8
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.96
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.1
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.69
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,97.2
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.2
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.7
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
521912,Mayhill,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.5
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.22
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,122.32
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
521912,Mayhill,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.85
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.22
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.21
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,153.5
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.45
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.57
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,65.31
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,130.0
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.5
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,271.6
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.11
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
521912,Mayhill,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.71
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,83.56
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,129.78
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,204.9
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
521912,Mayhill,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.18
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.36
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.03
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.22
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.7
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.32
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,68.16
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,142.3
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,282.8
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
521912,Mayhill,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.33
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.72
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,122.53
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
521912,Mayhill,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.91
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.8
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.43
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.45
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,62.96
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,137.7
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,260.4
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
521912,Mayhill,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.76
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.8
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.83
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
521912,Mayhill,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.16
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.11
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.94
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.7
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.96
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.86
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.87
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,111.0
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.44
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
521912,Mayhill,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.23
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.02
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,110.39
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
521912,Mayhill,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.58
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.94
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.95
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.26
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.0
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.7
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.0
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.54
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.51
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,93.4
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.8
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
521912,Mayhill,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.53
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.12
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.12
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
521912,Mayhill,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.03
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.93
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.82
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.7
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.92
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.58
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.97
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,84.4
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.6
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,219.0
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
521912,Mayhill,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.74
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.98
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.47
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
521912,Mayhill,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.6
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.89
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.75
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.04
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.8
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.3
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.2
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.72
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.05
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.88
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,86.9
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.1
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,214.5
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
521912,Mayhill,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.83
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.16
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.13
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
521912,Mayhill,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.1
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.5
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.76
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.73
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.3
