Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.48
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.75
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,61.02
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,112.8
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.9
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,251.2
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
521912,Mayhill,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.43
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,100.43
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.14
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
521912,Mayhill,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.37
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.17
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.67
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.8
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.96
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.55
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.96
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.11
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
521912,Mayhill,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.48
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.96
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,103.86
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
521912,Mayhill,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.69
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.34
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.21
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.4
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.3
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.14
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.33
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.11
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.6
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
521912,Mayhill,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.41
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.32
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.81
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
521912,Mayhill,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.39
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.54
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.46
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.31
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.98
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,47.3
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.1
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.4
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.4
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.79
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.49
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.75
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.6
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.3
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
521912,Mayhill,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.61
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.89
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.48
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
521912,Mayhill,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.97
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.25
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.41
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.85
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,53.6
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.9
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,199.6
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.36
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.23
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.34
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.9
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
521912,Mayhill,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.62
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,97.31
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,109.8
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
521912,Mayhill,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.54
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.55
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.9
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.2
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.6
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,184.0
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.18
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.07
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.1
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
521912,Mayhill,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,84.56
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,100.46
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.34
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
521912,Mayhill,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.43
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.06
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.55
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.54
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.24
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,97.9
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.6
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
521912,Mayhill,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.58
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.87
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.97
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
521912,Mayhill,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.22
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.39
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.05
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.78
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.1
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.37
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.2
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,112.3
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.7
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,231.8
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
521912,Mayhill,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.61
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.79
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,105.34
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
521912,Mayhill,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.93
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.07
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.02
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.83
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.2
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.62
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.54
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,105.6
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.3
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,224.9
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
521912,Mayhill,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.06
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.6
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,103.58
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
521912,Mayhill,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.15
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.49
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.2
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.4
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
