Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.33
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.61
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,90.1
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
521912,Mayhill,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.03
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.76
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,98.64
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
521912,Mayhill,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.67
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.18
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.1
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,42.6
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.3
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.6
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.1
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,81.0
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,174.4
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.24
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
521912,Mayhill,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.94
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,98.98
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.5
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
521912,Mayhill,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.18
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.98
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.39
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.86
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.52
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.8
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.85
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.48
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,81.0
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.6
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
521912,Mayhill,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.88
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.49
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,98.14
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
521912,Mayhill,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.73
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.7
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.1
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.7
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.17
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.79
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.84
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,70.8
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.6
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.9
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.0
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
521912,Mayhill,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,82.6
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.49
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,99.47
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
521912,Mayhill,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.69
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.79
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,54.7
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,164.0
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.87
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.79
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.56
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,71.1
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.8
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
521912,Mayhill,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.87
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.88
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,90.42
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
521912,Mayhill,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.63
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.56
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.82
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.86
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.53
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,89.7
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
521912,Mayhill,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.46
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.66
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,92.2
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
521912,Mayhill,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.62
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.05
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.02
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.02
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.7
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.25
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.01
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.68
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,73.2
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.7
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
521912,Mayhill,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.92
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,101.03
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
521912,Mayhill,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.35
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.76
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.71
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.7
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.02
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.79
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,75.6
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.5
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.72
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
521912,Mayhill,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.9
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.56
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.37
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
521912,Mayhill,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.43
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.93
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,47.1
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.17
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.72
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,74.3
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
521912,Mayhill,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.42
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.86
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.45
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
521912,Mayhill,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.35
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.06
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.33
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.81
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,80.5
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.7
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
