Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
521912,Mayhill,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.9
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.23
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.71
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
521912,Mayhill,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.51
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.9
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,65.6
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.29
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.78
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,93.0
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.56
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
521912,Mayhill,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.79
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.44
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,90.14
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
521912,Mayhill,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.04
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.72
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.71
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,60.0
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.1
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,152.5
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.49
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.04
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,95.6
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
521912,Mayhill,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.85
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.55
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.36
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
521912,Mayhill,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.48
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.4
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,67.1
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,154.4
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.21
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,99.5
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.8
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
521912,Mayhill,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.71
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,85.73
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
521912,Mayhill,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.74
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.77
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.74
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.14
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,108.9
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.2
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
521912,Mayhill,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.03
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.5
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.27
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
521912,Mayhill,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.81
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.15
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.99
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,62.5
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,151.4
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.28
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,115.0
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
521912,Mayhill,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.97
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.14
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.54
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
521912,Mayhill,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.02
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.56
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.13
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,64.4
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.72
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,96.5
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.5
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
521912,Mayhill,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.78
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.69
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
521912,Mayhill,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.72
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.88
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,58.9
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.8
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.5
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,72.9
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
521912,Mayhill,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.22
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.75
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
521912,Mayhill,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.96
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.67
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.79
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.39
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.35
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.5
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.3
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.4
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
521912,Mayhill,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.85
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.4
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.47
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
521912,Mayhill,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.67
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.75
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.94
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,73.2
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.69
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.44
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,90.1
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.0
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,187.2
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
