Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
521912,Mayhill,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.72
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.11
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.91
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
521912,Mayhill,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.46
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.8
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,94.1
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.7
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,196.6
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.82
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.2
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,167.2
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
521912,Mayhill,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.51
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.05
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.39
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
521912,Mayhill,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.55
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.38
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,75.4
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.6
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.8
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.75
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
521912,Mayhill,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.35
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.95
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.01
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
521912,Mayhill,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.65
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.3
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,56.6
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.7
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.89
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.94
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.67
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.2
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
521912,Mayhill,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.35
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.62
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.61
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
521912,Mayhill,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.21
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.17
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,55.3
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.51
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.56
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,65.1
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.7
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
521912,Mayhill,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.51
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.58
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.67
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
521912,Mayhill,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.55
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.53
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.61
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,52.8
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.4
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.25
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,62.7
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
521912,Mayhill,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.88
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.47
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.09
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
521912,Mayhill,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.89
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.43
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.6
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.2
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.17
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.05
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,86.2
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.5
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
521912,Mayhill,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.63
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.93
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.47
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
521912,Mayhill,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.15
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.43
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,61.5
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.8
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.18
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.37
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,77.4
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
521912,Mayhill,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.26
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.29
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.68
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
521912,Mayhill,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.94
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.31
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.16
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,55.9
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.05
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.26
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
521912,Mayhill,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.2
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.15
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,73.6
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
521912,Mayhill,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.84
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.81
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,56.6
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.35
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,68.8
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.7
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
521912,Mayhill,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.37
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.06
