Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.33
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
521912,Mayhill,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.76
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.57
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
521912,Mayhill,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.1
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.47
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
521912,Mayhill,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.33
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.22
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.9
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,83.6
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.1
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
521912,Mayhill,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.54
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.57
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
521912,Mayhill,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.82
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.3
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.64
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.33
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
521912,Mayhill,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.52
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.39
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.06
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
521912,Mayhill,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.36
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.99
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,57.6
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.7
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.13
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,78.7
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
521912,Mayhill,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.06
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.03
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
521912,Mayhill,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.4
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.29
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,43.2
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.01
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.51
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,171.5
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
521912,Mayhill,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.25
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.51
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.19
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
521912,Mayhill,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.21
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.87
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.94
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.8
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,75.3
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.6
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
521912,Mayhill,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,64.56
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.98
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
521912,Mayhill,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.19
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.03
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,54.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.03
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
521912,Mayhill,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.48
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
521912,Mayhill,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.76
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.06
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,60.9
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.6
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.19
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,78.9
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.3
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
521912,Mayhill,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.95
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
521912,Mayhill,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.77
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.22
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,56.2
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.06
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.18
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,83.2
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.9
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
521912,Mayhill,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.7
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.36
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.06
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
521912,Mayhill,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.36
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.11
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
