Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.2
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.23
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.26
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.06
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,76.4
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.3
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
521912,Mayhill,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,69.06
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.21
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.39
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
521912,Mayhill,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.1
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.29
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.25
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.63
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,84.7
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
521912,Mayhill,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.74
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
521912,Mayhill,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.46
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.94
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.75
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.42
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.98
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
521912,Mayhill,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.67
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.81
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.88
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
521912,Mayhill,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,53.7
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
521912,Mayhill,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.14
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.34
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
521912,Mayhill,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.39
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.68
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,56.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.68
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.22
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,69.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
521912,Mayhill,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.57
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.58
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.15
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
521912,Mayhill,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.69
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.13
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.01
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.57
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
521912,Mayhill,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.07
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
521912,Mayhill,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.56
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
521912,Mayhill,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.28
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.01
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
521912,Mayhill,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.93
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.52
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,69.7
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
521912,Mayhill,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
521912,Mayhill,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.15
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.13
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.35
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.6
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.1
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.5
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
521912,Mayhill,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.26
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.99
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
521912,Mayhill,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.65
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.58
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
