Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
521912,Mayhill,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
521912,Mayhill,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
521912,Mayhill,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.03
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
521912,Mayhill,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.21
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.23
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.6
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
521912,Mayhill,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
521912,Mayhill,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.74
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
521912,Mayhill,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
521912,Mayhill,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
521912,Mayhill,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
521912,Mayhill,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
521912,Mayhill,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521912,Mayhill,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
521912,Mayhill,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
521912,Mayhill,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
521912,Mayhill,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
521912,Mayhill,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
521912,Mayhill,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
521912,Mayhill,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
