Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
521912,Mayhill,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
521912,Mayhill,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
521912,Mayhill,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
521912,Mayhill,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.87
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
521912,Mayhill,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
521912,Mayhill,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
521912,Mayhill,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
521912,Mayhill,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
521912,Mayhill,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
521912,Mayhill,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
521912,Mayhill,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
521912,Mayhill,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
521912,Mayhill,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
521912,Mayhill,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.83
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.27
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
521912,Mayhill,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
521912,Mayhill,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,27.7
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.87
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
521912,Mayhill,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
521912,Mayhill,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
521912,Mayhill,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
