Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
521912,Mayhill,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,50.8
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
521912,Mayhill,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.17
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
521912,Mayhill,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
521912,Mayhill,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
521912,Mayhill,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,62.4
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
521912,Mayhill,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
521912,Mayhill,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.67
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
521912,Mayhill,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,66.9
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
521912,Mayhill,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
521912,Mayhill,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
521912,Mayhill,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.35
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.13
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
521912,Mayhill,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
521912,Mayhill,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.68
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
521912,Mayhill,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.14
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.95
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,61.1
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
521912,Mayhill,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
521912,Mayhill,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.26
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,64.7
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
521912,Mayhill,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
521912,Mayhill,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
