Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
521912,Mayhill,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.78
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
521912,Mayhill,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.89
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
521912,Mayhill,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
521912,Mayhill,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
521912,Mayhill,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
521912,Mayhill,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,71.8
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.8
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
521912,Mayhill,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.9
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
521912,Mayhill,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.3
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.14
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,71.1
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
521912,Mayhill,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.82
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.29
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
521912,Mayhill,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.31
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.24
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.3
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.44
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
521912,Mayhill,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
521912,Mayhill,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
521912,Mayhill,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
521912,Mayhill,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
521912,Mayhill,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
521912,Mayhill,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
521912,Mayhill,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.24
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
521912,Mayhill,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
