Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
521912,Mayhill,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
521912,Mayhill,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.77
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.07
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
521912,Mayhill,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,47.48
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,60.92
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
521912,Mayhill,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.67
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.24
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.1
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
521912,Mayhill,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.51
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
521912,Mayhill,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.55
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.51
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
521912,Mayhill,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.13
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
521912,Mayhill,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,54.7
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
521912,Mayhill,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
521912,Mayhill,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.1
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.07
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,63.4
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.6
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
521912,Mayhill,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.17
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
521912,Mayhill,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.76
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.59
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,65.6
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
521912,Mayhill,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.94
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
521912,Mayhill,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.04
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,58.0
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,163.9
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.67
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
521912,Mayhill,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.69
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,81.97
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
521912,Mayhill,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.18
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
521912,Mayhill,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.91
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.88
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.47
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
