Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
521912,Mayhill,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.95
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.18
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
521912,Mayhill,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.13
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.24
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.85
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
521912,Mayhill,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,66.4
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
521912,Mayhill,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.92
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.24
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.93
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,82.7
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
521912,Mayhill,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.52
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
521912,Mayhill,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.46
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.24
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.49
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.1
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.68
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
521912,Mayhill,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.64
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.43
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
521912,Mayhill,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.2
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.9
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.84
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.6
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,70.6
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
521912,Mayhill,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.54
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.13
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
521912,Mayhill,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.01
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.68
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.5
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.15
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
521912,Mayhill,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.76
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.1
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.41
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
521912,Mayhill,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.32
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.78
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.9
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.08
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,72.6
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
521912,Mayhill,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.98
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.37
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.25
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
521912,Mayhill,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.41
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.52
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.64
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,75.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.11
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.92
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
521912,Mayhill,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,39.3
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.76
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.33
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,85.7
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.4
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.04
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.6
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
521912,Mayhill,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.51
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.18
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.72
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.87
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.83
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,77.9
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
