Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
521912,Mayhill,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.72
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.82
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.21
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
521912,Mayhill,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.35
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.81
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.89
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.95
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,69.7
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.27
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.15
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,82.58
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
521912,Mayhill,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.7
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.1
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.3
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.73
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,67.9
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.4
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
521912,Mayhill,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.98
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.17
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.38
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
521912,Mayhill,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.79
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.68
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.15
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.46
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.2
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
521912,Mayhill,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.86
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.26
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,94.21
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
521912,Mayhill,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.61
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.78
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.51
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.34
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.26
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
521912,Mayhill,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.45
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.24
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.81
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
521912,Mayhill,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.33
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.61
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.94
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.14
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.77
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,84.3
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.6
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.7
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
521912,Mayhill,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.05
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.54
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.39
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
521912,Mayhill,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.36
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.71
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.4
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.74
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.4
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,90.5
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,207.8
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
521912,Mayhill,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.32
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.06
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.56
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
521912,Mayhill,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.51
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.04
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.13
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.2
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.06
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.29
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.96
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.2
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
521912,Mayhill,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.49
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.04
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.06
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
521912,Mayhill,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.03
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.37
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.65
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.9
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.2
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.66
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.27
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.3
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.2
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
521912,Mayhill,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.71
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.93
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.13
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
521912,Mayhill,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.21
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.28
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.96
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,79.4
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
521912,Mayhill,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
