Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.05
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.65
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,94.25
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
521912,Mayhill,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.28
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.96
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,47.7
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.25
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.16
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.3
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.5
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.9
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
521912,Mayhill,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.42
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.12
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.43
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
521912,Mayhill,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.57
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.09
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.8
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.68
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,52.8
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.9
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.2
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.03
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.34
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.9
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.7
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.64
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
521912,Mayhill,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.65
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.66
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,107.47
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
521912,Mayhill,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.96
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.27
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,156.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.4
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.14
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.62
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.42
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,77.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,196.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
521912,Mayhill,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.24
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.76
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,111.91
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
521912,Mayhill,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.04
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.29
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.91
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,62.3
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,214.2
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.5
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.75
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.14
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,212.8
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.4
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.1
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
521912,Mayhill,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.6
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.42
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.74
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,120.68
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
521912,Mayhill,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.2
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.04
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.63
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.85
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.7
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.5
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.35
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.79
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.23
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.9
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,212.7
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.27
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
521912,Mayhill,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.4
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.61
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,114.57
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.0
521912,Mayhill,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.59
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.93
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.46
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.4
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.11
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.0
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.8
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,181.9
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.52
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.39
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.64
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,74.7
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.9
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
521912,Mayhill,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.61
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.16
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,112.27
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
521912,Mayhill,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.7
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.19
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.26
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.04
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.1
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.2
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.21
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.08
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,55.09
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,100.2
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,229.1
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
521912,Mayhill,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.08
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.36
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,120.26
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
521912,Mayhill,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.0
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.99
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.5
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.4
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.66
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.25
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,60.72
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,113.9
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,251.4
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.59
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.05
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,123.21
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
521912,Mayhill,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.38
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.69
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.64
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.1
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.43
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,183.5
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.8
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.9
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.87
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.9
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.62
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,85.6
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,158.5
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.8
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
521912,Mayhill,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.23
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.85
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,123.67
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.9
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
521912,Mayhill,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.6
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.8
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.3
