Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.5
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.27
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.38
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,90.0
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.2
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,232.8
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
521912,Mayhill,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.5
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.79
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.53
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
521912,Mayhill,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.36
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.08
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.56
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.9
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.29
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.52
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.33
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.8
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
521912,Mayhill,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.49
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.09
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.21
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
521912,Mayhill,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.14
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.21
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.09
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.94
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.6
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.9
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.88
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.41
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.83
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.7
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
521912,Mayhill,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.33
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.27
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.8
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
521912,Mayhill,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.99
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.28
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.79
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.8
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.1
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.14
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.92
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.91
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,197.6
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
521912,Mayhill,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.59
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.71
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.04
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
521912,Mayhill,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.73
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.04
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.82
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,45.3
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,161.1
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.82
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.45
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.89
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.3
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.4
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
521912,Mayhill,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.9
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.68
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
521912,Mayhill,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.33
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.89
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.44
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.52
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,45.3
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.9
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,144.3
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.5
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.32
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.88
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,107.19
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
521912,Mayhill,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.16
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.35
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.71
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.9
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.6
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.1
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.21
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.1
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.1
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.7
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
521912,Mayhill,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.02
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.33
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.78
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
521912,Mayhill,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.48
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.67
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.95
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.2
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.43
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.66
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.33
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.55
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,69.7
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,160.3
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.4
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
521912,Mayhill,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.45
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.22
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.12
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
521912,Mayhill,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.9
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.06
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.6
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.76
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.94
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,52.2
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.2
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.3
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.98
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.93
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.66
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.44
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
521912,Mayhill,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.41
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,117.28
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
521912,Mayhill,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.99
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.93
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.52
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.97
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,52.4
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.94
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.02
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,86.8
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.0
