Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,206.6
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
521912,Mayhill,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.32
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.12
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,111.7
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
521912,Mayhill,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.96
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.65
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.65
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.7
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.87
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.2
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,88.6
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.0
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
521912,Mayhill,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.35
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.36
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.28
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
521912,Mayhill,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.52
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.43
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.34
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.45
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.57
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,91.7
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.9
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.6
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
521912,Mayhill,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.52
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.74
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,99.45
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
521912,Mayhill,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.64
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.13
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.1
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.92
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.2
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.9
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.9
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.7
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,78.9
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.7
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
521912,Mayhill,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.23
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,99.57
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
521912,Mayhill,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.96
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.35
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.27
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.6
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.7
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.21
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.06
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,174.3
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
521912,Mayhill,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,90.7
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.59
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
521912,Mayhill,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.33
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.51
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.77
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.7
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.78
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.37
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.73
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
521912,Mayhill,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.6
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.86
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.24
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.58
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
521912,Mayhill,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.53
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.05
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.07
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.2
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.76
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.81
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.26
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
521912,Mayhill,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.78
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.58
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
521912,Mayhill,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.47
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.1
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.47
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.95
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.62
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.54
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
521912,Mayhill,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.12
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.15
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
521912,Mayhill,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.89
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.42
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.66
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.75
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.8
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.3
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.72
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.11
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,65.9
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.4
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
521912,Mayhill,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.44
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.25
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,95.46
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
521912,Mayhill,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.88
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.02
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.35
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.3
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.6
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.28
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,60.1
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
