Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
521912,Mayhill,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.73
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.22
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.63
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
521912,Mayhill,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.12
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.94
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.32
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.4
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.86
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.9
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
521912,Mayhill,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.07
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.35
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.01
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
521912,Mayhill,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.88
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.32
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.13
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,59.9
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.3
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.2
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.16
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.27
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.9
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
521912,Mayhill,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.16
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.41
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.24
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
521912,Mayhill,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.13
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.26
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.76
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.7
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.19
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.59
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
521912,Mayhill,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,81.12
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.29
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.45
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
521912,Mayhill,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.93
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.62
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.89
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.6
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.27
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.22
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.69
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.4
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
521912,Mayhill,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.13
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.68
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.01
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
521912,Mayhill,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.46
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.25
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.03
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.66
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.1
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.83
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.6
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
521912,Mayhill,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.85
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.22
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
521912,Mayhill,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.18
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.99
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.63
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.1
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,76.2
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
521912,Mayhill,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.58
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.47
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.11
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
521912,Mayhill,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.44
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.46
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.52
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.07
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.53
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.46
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
521912,Mayhill,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.21
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.92
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,90.29
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
521912,Mayhill,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.95
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.14
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.3
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.1
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.2
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.9
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,166.1
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
521912,Mayhill,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.21
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.97
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.84
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
521912,Mayhill,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.04
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.35
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.84
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.54
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,65.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
521912,Mayhill,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
