Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.61
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.47
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.64
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
521912,Mayhill,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.11
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.77
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.4
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.87
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
521912,Mayhill,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.62
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.43
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
521912,Mayhill,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.9
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.33
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.21
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.13
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.03
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
521912,Mayhill,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.24
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.55
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.88
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
521912,Mayhill,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.56
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.6
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.72
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.68
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
521912,Mayhill,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.32
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.7
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
521912,Mayhill,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.15
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.34
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.96
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.67
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.8
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.5
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
521912,Mayhill,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.45
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.34
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.38
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
521912,Mayhill,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.52
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.6
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.04
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.38
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.35
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
521912,Mayhill,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.99
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.11
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.33
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
521912,Mayhill,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.71
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.72
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.62
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.08
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.8
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.47
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
521912,Mayhill,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.95
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.92
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.26
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
521912,Mayhill,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.09
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.47
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.16
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.8
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.19
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.8
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.7
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.56
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
521912,Mayhill,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.6
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.55
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,88.68
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
521912,Mayhill,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.57
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.22
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.47
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,55.3
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.3
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.78
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.7
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.31
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
521912,Mayhill,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.77
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.28
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.49
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
521912,Mayhill,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.05
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.12
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,60.7
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.94
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.9
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.44
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,68.9
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
521912,Mayhill,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.57
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.12
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.4
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
521912,Mayhill,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.17
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
