Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.13
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.88
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,65.2
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.4
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.92
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.76
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.98
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,67.9
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
521912,Mayhill,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.84
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.01
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.83
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
521912,Mayhill,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.6
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.49
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.94
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.68
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.3
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
521912,Mayhill,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.99
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.58
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,80.76
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
521912,Mayhill,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.07
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.74
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,60.2
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.36
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
521912,Mayhill,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.95
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.8
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.25
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
521912,Mayhill,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.46
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.91
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.12
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,62.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.9
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.81
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.9
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
521912,Mayhill,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.99
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,78.56
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
521912,Mayhill,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.37
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.75
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.93
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.63
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
521912,Mayhill,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.9
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.17
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
521912,Mayhill,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.38
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.96
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.33
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.6
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.8
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.84
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
521912,Mayhill,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.56
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.57
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.24
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
521912,Mayhill,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.84
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.31
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.47
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,60.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.1
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.6
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.21
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.82
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.33
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.31
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
521912,Mayhill,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.75
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.27
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.15
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
521912,Mayhill,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.26
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.41
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,69.2
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.3
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.04
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.33
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.12
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.0
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.7
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
521912,Mayhill,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.58
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.64
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.09
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
521912,Mayhill,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.55
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.29
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.48
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.49
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.84
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.54
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,172.7
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.87
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.15
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.09
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
521912,Mayhill,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.14
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
