Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.04
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.11
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,80.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.0
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.6
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.35
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
521912,Mayhill,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.67
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.57
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.05
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
521912,Mayhill,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.04
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.77
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.57
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.4
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,N Current (RMS),A,56.4
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.8
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.43
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.17
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.94
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.3
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
521912,Mayhill,2024-04-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.26
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.43
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.87
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
521912,Mayhill,2024-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.65
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.31
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.6
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.32
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.87
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.78
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.22
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
521912,Mayhill,2024-04-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.21
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.47
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.9
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
521912,Mayhill,2024-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.01
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.86
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.89
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,N Current (RMS),A,53.7
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.0
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.75
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.3
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.46
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
521912,Mayhill,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.29
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.16
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.06
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.9
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
521912,Mayhill,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.21
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.58
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.4
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.75
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.4
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
521912,Mayhill,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.45
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.86
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.23
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
521912,Mayhill,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.21
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.8
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.4
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.24
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.52
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.11
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,78.5
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.3
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
521912,Mayhill,2024-04-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.29
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.93
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.62
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
521912,Mayhill,2024-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.01
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.65
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.4
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.49
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.8
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,78.1
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.0
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
521912,Mayhill,2024-04-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.24
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.24
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.58
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
521912,Mayhill,2024-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.55
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.19
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.32
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.8
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.07
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,84.4
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.3
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,187.9
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
521912,Mayhill,2024-04-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.15
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.74
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
521912,Mayhill,2024-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.52
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.68
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.72
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.07
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.46
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,72.8
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
521912,Mayhill,2024-04-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.54
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.37
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.33
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
521912,Mayhill,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.37
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.37
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.96
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.09
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.16
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.96
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,76.9
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
