Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.0
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
521912,Mayhill,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.48
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.53
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
521912,Mayhill,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.42
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.67
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,N Current (RMS),A,38.4
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.1
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.71
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
521912,Mayhill,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.28
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.55
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,88.32
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
521912,Mayhill,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.52
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.66
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,N Current (RMS),A,35.3
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.57
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.39
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.0
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
521912,Mayhill,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.88
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.47
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
521912,Mayhill,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.09
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.48
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.73
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.57
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,68.4
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
521912,Mayhill,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.48
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.88
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
521912,Mayhill,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.14
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.79
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,N Current (RMS),A,41.1
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.98
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.5
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.1
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
521912,Mayhill,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.19
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.73
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
521912,Mayhill,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.98
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.56
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,69.9
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
521912,Mayhill,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.26
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,66.88
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
521912,Mayhill,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.73
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.37
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.6
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.68
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
521912,Mayhill,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.68
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.52
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
521912,Mayhill,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.99
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.77
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.1
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.38
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.7
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.2
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
521912,Mayhill,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.14
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.32
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
521912,Mayhill,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.53
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.44
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.68
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.8
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
521912,Mayhill,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.82
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.82
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
521912,Mayhill,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.93
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,N Current (RMS),A,47.1
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.9
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.8
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
