Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
521912,Mayhill,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.02
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.95
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
521912,Mayhill,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.87
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,55.4
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
521912,Mayhill,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.19
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.11
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
521912,Mayhill,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.75
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.64
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
521912,Mayhill,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.47
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
521912,Mayhill,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.38
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.3
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.95
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
521912,Mayhill,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
521912,Mayhill,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
521912,Mayhill,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.63
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521912,Mayhill,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.64
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
521912,Mayhill,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
521912,Mayhill,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.55
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
521912,Mayhill,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
521912,Mayhill,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.55
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
521912,Mayhill,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
521912,Mayhill,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
521912,Mayhill,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521912,Mayhill,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.2
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
521912,Mayhill,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
521912,Mayhill,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
